Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.1
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.83
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.92
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.16
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,214.1
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.35
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.39
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.8
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.84
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,218.2
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.2
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.06
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.91
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.17
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,56.29
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.5
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.17
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,120.73
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.61
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.09
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
853078,Longton Rd - Trentham,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.88
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,53.29
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,219.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,112.68
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.46
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
853078,Longton Rd - Trentham,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.7
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,60.15
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.67
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,248.5
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.2
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.58
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.53
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.6
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
853078,Longton Rd - Trentham,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,58.98
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,245.2
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.57
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.09
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.74
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.26
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.2
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.24
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.95
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.23
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,109.56
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.55
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.8
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
853078,Longton Rd - Trentham,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.4
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.18
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.9
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.9
