Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.79
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,107.92
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.38
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.52
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
853078,Longton Rd - Trentham,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.37
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.23
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.08
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.0
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.26
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.25
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.38
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.93
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
853078,Longton Rd - Trentham,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.76
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.56
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.35
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.45
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.92
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.55
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.27
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.95
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.36
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,107.09
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.39
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.28
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.51
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.18
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.2
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.88
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.66
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.15
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.31
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.11
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.34
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.92
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.39
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.15
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.5
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.14
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,107.13
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.78
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.29
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
853078,Longton Rd - Trentham,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.66
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.68
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.04
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.97
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.12
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.84
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
