Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.27
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.48
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.24
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.06
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.62
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.89
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.74
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.54
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.02
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.13
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.64
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.7
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
853078,Longton Rd - Trentham,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.14
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.52
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.3
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.81
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.5
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.69
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
853078,Longton Rd - Trentham,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.96
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.75
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.38
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
853078,Longton Rd - Trentham,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.02
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.29
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.93
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.47
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.05
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.53
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.84
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.84
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.01
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
