Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.11
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.93
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.33
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.97
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.62
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.85
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.56
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.61
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.6
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.54
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.91
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.89
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.09
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.12
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.85
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.71
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
853078,Longton Rd - Trentham,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.83
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.92
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.37
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.64
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.32
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.32
