Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.58
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.95
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.62
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.64
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.07
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.07
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
853078,Longton Rd - Trentham,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.23
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.75
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.69
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
853078,Longton Rd - Trentham,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.77
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.67
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.7
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.39
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.64
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.78
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.19
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.41
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.62
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.06
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.25
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.91
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.75
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.46
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.75
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.58
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.77
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.01
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.06
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.9
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.73
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
