Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.2
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.22
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.89
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.5
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.52
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.65
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.61
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.23
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.7
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.17
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.33
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.41
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.81
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.61
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.28
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.5
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.57
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.46
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,209.9
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.28
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.95
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.66
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.16
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.52
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.9
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.48
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.85
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.33
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
