Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.01
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.95
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
853078,Longton Rd - Trentham,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.77
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.32
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.17
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.5
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.82
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,102.23
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.4
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.77
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.84
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.78
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.81
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
853078,Longton Rd - Trentham,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.63
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.88
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.82
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.36
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.53
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.2
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.8
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.3
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
853078,Longton Rd - Trentham,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.13
