Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.11
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.99
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.65
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.48
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.43
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.99
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.49
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.75
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.17
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,102.32
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.82
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.77
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.04
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.6
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,102.69
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.67
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.29
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.44
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
853078,Longton Rd - Trentham,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.3
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.85
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.76
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.72
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
