Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.69
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.6
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.07
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,94.97
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.87
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.12
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.45
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.88
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.37
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.35
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.82
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.77
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.96
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.73
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.01
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
853078,Longton Rd - Trentham,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.11
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.91
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.32
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.82
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,97.32
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.67
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.43
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.11
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.21
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.38
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
