Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.42
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.45
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.01
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.05
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.54
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.05
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,90.67
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.34
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.19
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.04
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.73
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.45
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.09
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.26
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.67
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.26
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.28
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
853078,Longton Rd - Trentham,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
