Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.02
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.33
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.69
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.28
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
853078,Longton Rd - Trentham,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.42
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.43
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.77
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.33
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.5
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.21
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.02
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.61
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.58
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.36
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.13
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.06
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
