Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
853078,Longton Rd - Trentham,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,72.63
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.04
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.46
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.54
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
853078,Longton Rd - Trentham,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.4
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,69.86
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.07
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.85
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.86
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.87
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,63.49
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
853078,Longton Rd - Trentham,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.51
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.55
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.67
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
853078,Longton Rd - Trentham,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
