Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.56
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
853078,Longton Rd - Trentham,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
