Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
853078,Longton Rd - Trentham,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
853078,Longton Rd - Trentham,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
853078,Longton Rd - Trentham,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
