Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
853078,Longton Rd - Trentham,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
853078,Longton Rd - Trentham,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
853078,Longton Rd - Trentham,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
853078,Longton Rd - Trentham,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
