Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.28
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.03
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.32
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.34
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
853078,Longton Rd - Trentham,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.92
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
853078,Longton Rd - Trentham,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
