Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.98
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
853078,Longton Rd - Trentham,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.52
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.77
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
853078,Longton Rd - Trentham,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.43
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.39
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
853078,Longton Rd - Trentham,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,34.08
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.17
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.87
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.04
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.51
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.12
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
853078,Longton Rd - Trentham,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
