Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.7
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.85
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,34.53
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.27
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,87.64
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.89
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.02
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
853078,Longton Rd - Trentham,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.46
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.12
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.31
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,32.45
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.89
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.86
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.79
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
853078,Longton Rd - Trentham,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.87
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.57
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.28
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
853078,Longton Rd - Trentham,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.33
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.73
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.89
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.26
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,36.27
