Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.2
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.47
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.41
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.62
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.62
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.07
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.72
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.62
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,40.56
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.53
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.97
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,38.85
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,40.41
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.73
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.38
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.64
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,41.6
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,39.86
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.28
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.65
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.71
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,43.19
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,40.41
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.64
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.23
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.37
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
