Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,43.18
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,178.3
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,204.2
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.5
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.23
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.66
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,39.68
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,43.99
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.03
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.91
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.54
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.45
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,40.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.85
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.08
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.47
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.79
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.58
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.9
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,36.58
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,40.4
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.82
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.77
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
853078,Longton Rd - Trentham,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.32
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.55
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.8
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.04
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
