Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.57
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.16
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.47
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
853078,Longton Rd - Trentham,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.85
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.49
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.08
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.19
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
853078,Longton Rd - Trentham,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.38
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,108.04
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.6
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.69
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,40.57
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.91
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.01
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.62
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.08
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
853078,Longton Rd - Trentham,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,38.88
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,43.2
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.38
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.21
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.86
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.24
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
853078,Longton Rd - Trentham,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,31.4
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,42.03
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.39
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.77
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,38.32
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.58
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.14
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.34
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.43
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.55
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.55
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
853078,Longton Rd - Trentham,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.66
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,38.49
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
