Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.09
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.92
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.86
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
853078,Longton Rd - Trentham,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.17
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,41.66
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.35
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.83
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.67
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.93
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.37
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.77
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
853078,Longton Rd - Trentham,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.75
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.42
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.43
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.85
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.26
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.19
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.92
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
