Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.45
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.97
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.47
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.89
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.64
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.83
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.13
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
853078,Longton Rd - Trentham,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.41
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.82
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.77
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.95
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
