Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.35
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.8
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,30.49
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.93
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.11
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.16
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.3
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
853078,Longton Rd - Trentham,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,29.83
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.41
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.95
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.43
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.47
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.74
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,36.31
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.25
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.96
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.08
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.83
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.95
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,32.81
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,136.2
