Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.88
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.3
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
853078,Longton Rd - Trentham,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.91
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.54
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.86
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,40.24
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.93
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.26
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.98
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.11
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.06
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.52
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
853078,Longton Rd - Trentham,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,33.93
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.87
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.43
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.03
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,37.73
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.02
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.14
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.12
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.35
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.58
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.56
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
