Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.42
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.95
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.92
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.52
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.47
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.89
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.14
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.76
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.33
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.58
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.58
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.52
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.75
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.59
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,31.82
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.51
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.03
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.35
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.18
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
853078,Longton Rd - Trentham,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.6
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.09
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.12
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
