Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.09
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,33.63
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.78
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.06
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.41
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.08
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,38.48
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.46
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.65
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.16
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,39.45
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,96.45
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.24
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.54
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,31.33
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.23
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.52
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.15
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.12
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.14
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,33.13
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.74
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.45
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.07
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
853078,Longton Rd - Trentham,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.03
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.09
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.55
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.24
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
