Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.81
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.17
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.63
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
853078,Longton Rd - Trentham,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.88
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.89
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
853078,Longton Rd - Trentham,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,101.18
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.42
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.11
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.63
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.81
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.38
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.93
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.4
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.74
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.62
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.71
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.32
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.77
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.82
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.03
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.55
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.13
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
