Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,31.74
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,92.02
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.43
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,93.24
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.87
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.72
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.68
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.23
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.22
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.66
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.57
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.07
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.23
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.15
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,39.0
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,89.3
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.29
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,82.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,37.73
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.5
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,91.66
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.97
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,90.15
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,86.38
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,87.18
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,85.71
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
853078,Longton Rd - Trentham,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
