Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.51
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.06
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.91
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.61
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.41
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.86
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.32
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.78
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
853078,Longton Rd - Trentham,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.94
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.85
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
853078,Longton Rd - Trentham,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.63
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.49
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
853078,Longton Rd - Trentham,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.84
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.93
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,72.93
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.32
