Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.13
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
853078,Longton Rd - Trentham,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
853078,Longton Rd - Trentham,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
853078,Longton Rd - Trentham,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
853078,Longton Rd - Trentham,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.06
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.28
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
853078,Longton Rd - Trentham,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.23
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.12
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.26
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,62.59
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.81
