Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
853078,Longton Rd - Trentham,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.66
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.9
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.74
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
