Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.24
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.4
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
853078,Longton Rd - Trentham,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.18
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.62
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
853078,Longton Rd - Trentham,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.29
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
