Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.01
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
853078,Longton Rd - Trentham,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
853078,Longton Rd - Trentham,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.16
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.56
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
853078,Longton Rd - Trentham,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.88
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
853078,Longton Rd - Trentham,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
